Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.3
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.7
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.67
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.08
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.6
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.83
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.8
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,107.91
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,100.77
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,95.24
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.8
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.2
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.91
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.87
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,50.28
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,40.52
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,36.0
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.6
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,218.2
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,173.2
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,157.9
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.29
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.09
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.12
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.91
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.38
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.45
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.9
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.6
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.4
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.82
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.74
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.43
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,111.52
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,105.87
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,102.33
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.3
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.4
606550,East Estate Withybush,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.66
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.01
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.3
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,47.57
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,44.77
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.44
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.5
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,207.9
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,191.3
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,152.6
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.18
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.79
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.02
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.3
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.25
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.39
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.7
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.5
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.3
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.49
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.48
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.86
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.06
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,110.88
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,115.15
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,107.13
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.4
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.2
606550,East Estate Withybush,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.75
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.63
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.65
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,48.13
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,41.72
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,34.59
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,211.1
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,179.9
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,153.4
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.37
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.78
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.26
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,54.71
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.84
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.87
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.9
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.8
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.6
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.66
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.9
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.64
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.67
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,110.82
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,111.5
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,105.36
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.3
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.6
606550,East Estate Withybush,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.2
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.02
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.53
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.45
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,49.21
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,39.41
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,35.89
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,213.9
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,169.5
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,157.2
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.11
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.18
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.77
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.19
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.85
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.67
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.7
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.5
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.3
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.09
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.38
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.36
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.47
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,117.34
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,112.55
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,107.82
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,522.2
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,502.9
606550,East Estate Withybush,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.1
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.68
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.24
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.51
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,48.33
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,39.1
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,37.35
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,209.0
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.6
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.4
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.72
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.23
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.81
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.71
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.7
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.62
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.1
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.2
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.9
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.56
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.25
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.61
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.09
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,117.12
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,113.82
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,110.5
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.1
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.9
606550,East Estate Withybush,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.1
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.94
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.66
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.67
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,51.07
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,42.6
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,39.1
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,222.3
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,184.0
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,171.5
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.43
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.38
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.25
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.84
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.67
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.24
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.12
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.9
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.0
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.8
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.55
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.09
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.04
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.32
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,123.42
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,125.16
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,121.87
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.4
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.0
606550,East Estate Withybush,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.5
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.87
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.8
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.4
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,53.19
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,44.42
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,37.37
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.4
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,232.5
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,193.1
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,167.8
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.28
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.82
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.12
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.62
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.13
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.31
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.1
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.5
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.62
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.03
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.92
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.79
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.35
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,116.66
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,119.16
