Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,114.69
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.3
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,528.5
606550,East Estate Withybush,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.8
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.83
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.89
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.68
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,53.82
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,44.82
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,36.39
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,72.2
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,235.9
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,194.6
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,164.2
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.31
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.58
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.26
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,55.74
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.81
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.07
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.8
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.9
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.7
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.43
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.91
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.43
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.65
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,117.33
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,117.58
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,111.46
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,515.9
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.3
606550,East Estate Withybush,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.04
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.45
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.77
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,55.21
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,46.72
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,38.41
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,72.2
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,242.9
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,202.7
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,173.9
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.15
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.47
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.86
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.82
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.54
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.44
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.4
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.3
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.9
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.69
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.6
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.18
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.14
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.5
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,114.63
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,110.11
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,104.65
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.3
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
606550,East Estate Withybush,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.0
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.34
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.84
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.62
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,50.44
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,42.07
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.42
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,78.4
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,219.6
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,180.6
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.7
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.69
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.8
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.2
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.11
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.32
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.6
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.4
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.1
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.4
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.49
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.83
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.67
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.54
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,116.35
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,113.1
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,103.83
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,517.6
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.0
606550,East Estate Withybush,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.32
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.35
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.75
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,48.76
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,42.48
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.13
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,72.3
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,212.9
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,182.9
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.3
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.67
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.1
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.19
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.5
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.9
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.13
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.7
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.9
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.4
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.98
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.25
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.99
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.16
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,109.66
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,109.5
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,102.43
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.0
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.0
606550,East Estate Withybush,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.08
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.5
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.22
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,52.05
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,42.15
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.53
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,75.7
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,227.2
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,182.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.1
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.28
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.08
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.29
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.98
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.46
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.21
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.5
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.9
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.8
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.29
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.73
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.83
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.41
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.02
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,116.24
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,113.64
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.66
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.5
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.0
606550,East Estate Withybush,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.3
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.44
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.5
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.51
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,52.92
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,45.18
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,34.77
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,76.3
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,232.4
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,195.5
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,156.9
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.87
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.22
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.45
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.6
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.65
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.24
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.7
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.2
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.5
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.97
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.4
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.63
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.24
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.17
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,116.86
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,117.13
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,105.26
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.5
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.9
606550,East Estate Withybush,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.1
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.21
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.25
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.71
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,50.06
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,41.68
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.51
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,75.0
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,218.5
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,180.3
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.7
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.8
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.1
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.44
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,55.19
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.88
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.26
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.2
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.8
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.6
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.81
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.26
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.7
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.32
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,112.42
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,111.92
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,101.73
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.9
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.9
606550,East Estate Withybush,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.38
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.22
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.77
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,46.98
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,37.9
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.77
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,203.7
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,162.3
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.6
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.51
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.65
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.59
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.93
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.71
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.26
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.6
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.3
