Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.5
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.48
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.08
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.81
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.91
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.12
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,104.94
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,102.28
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,97.76
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.4
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.2
606550,East Estate Withybush,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.42
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.94
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.56
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,50.71
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,40.33
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,34.96
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.8
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,222.2
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,175.1
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,156.7
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.42
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.67
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.49
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.91
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.1
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.22
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.9
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.5
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.5
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.35
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.66
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.53
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.52
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,109.76
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,105.17
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,100.94
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,488.4
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.6
606550,East Estate Withybush,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.26
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.74
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.23
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,50.91
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,41.65
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,35.29
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.8
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,222.6
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,180.3
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,157.0
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.5
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.92
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.89
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.05
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.3
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.53
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.8
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.2
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.4
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.57
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.53
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.79
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.71
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,115.22
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,110.64
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.56
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.9
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,497.1
606550,East Estate Withybush,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.45
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.37
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.67
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,48.72
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.94
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.2
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,211.7
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,171.9
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.8
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.49
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.37
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.0
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.84
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.18
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.13
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.8
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.7
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.6
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.07
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.25
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.37
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.58
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,111.18
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,105.88
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,101.84
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,493.3
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,473.1
606550,East Estate Withybush,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.51
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.94
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,52.07
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,37.37
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.96
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,87.2
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,223.7
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,159.4
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.6
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.14
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.62
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.15
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.4
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.91
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.45
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.0
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.1
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.5
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.82
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.79
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.89
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.04
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,110.64
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,102.12
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,96.89
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.4
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.7
606550,East Estate Withybush,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.23
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.81
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.7
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,53.02
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,40.62
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,36.48
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,74.5
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,230.7
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.6
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.2
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.34
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.88
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.28
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,55.22
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.6
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.06
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.7
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.8
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.6
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.64
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.07
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.48
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.85
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.71
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,116.64
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,105.21
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,105.34
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,515.8
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.8
606550,East Estate Withybush,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.19
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.98
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.26
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,48.18
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,38.75
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.86
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,66.8
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,209.7
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,167.2
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.4
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.81
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.28
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.7
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.43
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.22
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.72
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.4
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.2
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.4
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.77
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.18
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.58
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.84
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,111.51
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,102.87
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.46
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.7
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.7
606550,East Estate Withybush,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.9
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.09
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.88
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.44
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,47.42
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,37.25
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.7
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,205.5
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,159.8
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.2
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.76
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.67
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.59
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.21
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.94
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.98
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.2
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.3
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.1
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.27
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.44
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.35
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.49
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,103.35
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,99.16
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.2
