Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
606550,East Estate Withybush,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.51
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.25
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.73
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,51.9
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,39.02
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.06
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,74.3
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,225.4
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,168.5
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.6
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.78
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.26
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.61
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.66
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.87
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.65
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.8
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.5
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.8
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.95
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.73
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.99
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.48
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,112.78
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,102.2
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,99.65
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,497.7
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.8
606550,East Estate Withybush,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.62
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.33
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.75
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,46.64
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,34.66
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.66
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,200.1
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,147.6
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.7
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.85
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.26
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.23
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.38
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.38
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.24
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.1
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.4
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.6
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.63
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.05
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.87
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,101.62
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,96.86
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,93.17
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.4
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
606550,East Estate Withybush,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.73
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.02
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.81
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,46.99
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,38.48
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.98
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,69.1
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,202.5
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,164.1
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.0
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.16
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.46
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.15
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.78
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.35
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.37
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.4
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.2
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.8
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.84
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.44
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.87
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.36
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,105.85
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,99.4
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,96.04
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
606550,East Estate Withybush,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.04
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.29
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.75
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,45.69
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,32.26
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.29
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,196.4
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,137.0
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.9
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.62
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.51
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.83
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.98
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.17
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.73
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.5
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.2
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.1
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.1
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.12
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.12
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,104.14
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.3
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,97.03
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
606550,East Estate Withybush,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.03
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.75
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.35
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,47.99
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,33.39
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.92
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,80.2
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,205.3
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,141.1
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.8
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.13
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.31
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.03
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.8
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.44
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.9
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.9
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.6
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.8
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.83
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.33
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.41
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.98
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,107.78
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.83
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,94.94
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.0
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
606550,East Estate Withybush,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.26
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.1
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.79
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,46.32
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,36.77
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.62
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,64.8
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,201.1
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,158.0
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.0
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.62
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.19
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.75
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.81
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.6
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.35
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.4
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.7
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.0
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.84
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.95
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.83
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,107.72
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,89.88
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,95.32
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.8
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
606550,East Estate Withybush,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.92
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.01
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.63
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,39.16
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,35.59
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.65
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,168.0
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,150.4
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.9
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.06
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.05
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.78
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.33
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.23
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.14
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.2
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.6
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.0
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.55
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.73
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,104.64
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,93.45
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,97.52
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.8
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
606550,East Estate Withybush,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.34
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.99
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.18
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.06
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.17
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.41
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.7
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,188.8
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.0
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.5
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.03
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.61
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.12
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.72
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.15
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.85
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.8
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.9
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.1
