Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.35
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.9
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.05
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,103.15
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.67
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,93.47
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.1
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
606550,East Estate Withybush,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.09
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.3
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.41
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,37.09
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.65
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.9
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,158.2
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.8
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.0
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.32
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.7
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.86
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.64
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.69
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.49
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.6
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.0
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.2
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.34
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.53
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.65
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,99.29
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,88.58
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,89.64
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
606550,East Estate Withybush,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.39
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.36
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,36.81
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.93
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.89
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,159.5
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.8
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.4
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.3
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.14
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.09
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.14
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.69
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.46
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.6
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.4
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.1
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.82
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,89.66
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.9
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,86.33
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
606550,East Estate Withybush,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.63
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.39
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.31
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.64
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,28.2
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.86
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.7
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.1
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.2
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.43
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.53
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.19
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.21
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.33
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.49
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.9
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.2
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.3
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.22
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.73
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.43
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
606550,East Estate Withybush,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.38
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.48
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.02
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.1
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,28.16
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.51
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,141.7
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.4
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.9
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.39
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.15
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.91
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.88
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.57
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.14
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.7
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.2
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.5
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.62
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.67
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.29
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.08
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
606550,East Estate Withybush,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.29
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.67
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.6
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.52
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.3
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.8
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.3
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.8
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.07
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.19
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.48
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.49
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.85
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.2
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.3
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.4
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.45
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.25
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,74.36
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.19
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.17
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
606550,East Estate Withybush,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.16
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.42
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.65
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.32
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.02
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.61
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.2
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.71
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.17
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.96
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.42
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.23
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.54
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.1
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.4
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.3
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.51
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.62
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.43
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,68.41
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.77
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.64
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
606550,East Estate Withybush,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.2
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.72
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.76
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.21
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.03
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.26
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.0
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.2
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.2
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.07
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.95
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.38
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.34
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.03
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.4
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.7
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.2
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.78
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.37
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.92
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.67
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.41
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
