Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
606550,East Estate Withybush,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.62
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.91
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.7
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.09
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.26
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.95
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.3
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.2
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.16
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.28
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.35
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.32
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.83
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.93
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.6
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.1
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.6
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.34
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.99
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.54
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,75.24
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
606550,East Estate Withybush,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.21
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.2
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.9
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.6
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.05
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.7
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.8
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.49
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.03
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.16
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.73
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.33
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.76
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.6
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.0
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.5
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.94
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.51
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
606550,East Estate Withybush,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.36
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.75
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.21
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.63
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.72
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.94
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.4
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.0
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.9
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.38
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.73
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.99
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.4
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.2
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.21
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.9
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.2
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.1
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.04
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.63
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
606550,East Estate Withybush,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.07
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.12
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.82
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.53
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.44
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.98
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.7
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.6
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.87
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.44
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.02
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.16
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.2
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.52
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.9
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.4
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.1
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.36
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.88
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
606550,East Estate Withybush,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.12
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.24
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.25
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.91
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.69
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.96
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.1
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.99
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.29
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.58
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.95
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.12
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.26
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.3
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.6
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.49
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.09
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.13
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.23
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,60.94
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
606550,East Estate Withybush,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.09
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.53
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.47
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.41
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.58
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.02
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.58
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.51
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.52
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.54
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.51
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.7
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.1
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.5
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.2
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.8
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.79
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.84
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.72
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.28
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
606550,East Estate Withybush,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.41
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.08
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.14
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.49
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.1
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.6
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.33
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.18
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.99
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.84
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.11
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.4
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.3
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.08
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.53
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
606550,East Estate Withybush,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.95
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.21
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.38
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.14
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.78
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.69
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.56
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.89
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.83
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.35
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.96
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.7
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.8
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
