Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.05
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.14
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
606550,East Estate Withybush,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.82
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.73
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.69
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.13
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.45
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.0
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.69
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.29
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.48
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.28
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.87
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.69
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.6
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.3
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.01
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
606550,East Estate Withybush,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.22
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.29
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.16
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.73
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.68
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.6
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.59
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.15
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.59
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.7
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.82
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.04
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.9
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.7
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.4
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.09
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
606550,East Estate Withybush,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.33
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.44
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.59
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.37
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.15
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.91
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.02
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.13
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.5
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.11
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.7
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.1
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.7
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.22
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.39
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
606550,East Estate Withybush,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.51
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.25
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.7
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.77
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.02
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.75
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.23
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.09
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.76
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.81
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.9
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.7
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.4
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.33
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.28
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
606550,East Estate Withybush,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.17
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.45
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.34
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.4
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.65
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.9
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.87
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.66
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.63
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.58
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.42
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.8
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
606550,East Estate Withybush,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.16
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.15
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.93
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.9
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.3
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.57
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.35
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.57
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.34
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
606550,East Estate Withybush,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.22
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.12
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.2
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.01
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.83
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.8
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.46
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.15
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.59
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.01
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,8.1
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.18
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
606550,East Estate Withybush,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.83
