Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.54
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.9
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.16
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.94
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.78
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.97
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.43
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
606550,East Estate Withybush,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.79
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.18
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.56
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.71
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.67
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.3
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.79
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.63
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.92
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.24
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
606550,East Estate Withybush,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.03
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.12
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.37
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.8
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.5
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.65
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.02
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.9
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.28
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.92
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.6
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.2
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.6
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.17
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.87
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.17
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
606550,East Estate Withybush,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.65
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.02
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.81
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.32
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.56
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.2
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.87
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.09
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.92
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.89
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.46
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.1
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.9
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.33
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.23
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
606550,East Estate Withybush,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.36
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.69
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.21
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.47
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.99
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.3
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.93
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.05
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.73
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.57
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.58
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.4
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.6
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.45
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
606550,East Estate Withybush,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.14
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.39
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.52
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.18
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.04
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.0
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.3
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.38
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.81
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.46
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.45
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.6
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.27
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.91
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
606550,East Estate Withybush,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.94
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.16
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.43
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.72
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.6
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.25
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.8
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.75
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.98
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.27
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.39
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.0
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.0
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
606550,East Estate Withybush,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.27
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.7
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.48
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.41
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.7
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.92
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.39
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.85
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.78
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.59
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.41
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.6
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.5
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.2
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
