Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.89
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.82
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.88
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.65
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
606550,East Estate Withybush,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.31
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.78
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.53
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.54
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.5
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.13
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.91
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.7
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.07
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.97
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.8
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.9
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.9
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.2
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.29
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.86
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
606550,East Estate Withybush,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.81
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.11
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.27
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.17
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.2
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.58
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.65
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.9
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.84
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.07
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.3
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.3
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.94
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
606550,East Estate Withybush,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.1
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.72
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.05
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.19
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.44
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.65
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.17
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.17
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.89
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.38
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.58
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.2
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.2
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
606550,East Estate Withybush,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.36
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.32
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.18
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.53
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.87
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.53
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.48
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.07
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.6
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
606550,East Estate Withybush,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.42
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.91
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.93
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.5
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.7
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.01
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.97
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.51
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.76
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.08
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.2
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.94
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.06
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
606550,East Estate Withybush,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.01
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.36
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.56
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.5
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.84
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.2
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.5
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.0
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.87
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.98
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.43
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.42
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.8
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.78
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
606550,East Estate Withybush,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.12
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.72
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.1
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.9
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.29
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.12
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.84
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.98
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.39
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.02
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.8
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.7
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
606550,East Estate Withybush,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.82
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.37
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.22
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
