Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.2
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.12
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.05
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.99
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.78
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.2
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
606550,East Estate Withybush,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.63
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.07
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.71
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.07
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.5
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.15
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.33
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.48
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.75
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.7
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.92
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.0
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.7
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.5
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.4
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.21
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
606550,East Estate Withybush,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.23
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.22
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.75
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.34
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.61
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.19
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.13
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.83
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
606550,East Estate Withybush,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.95
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.45
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.45
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.52
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.13
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.56
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.22
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.47
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.09
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.64
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.81
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.8
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.6
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.44
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.32
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
606550,East Estate Withybush,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.05
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.1
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.17
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.97
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.63
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.18
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.73
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.43
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.88
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.96
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.4
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.9
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.2
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.37
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.29
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
606550,East Estate Withybush,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.4
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.24
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.32
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.5
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.94
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.45
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.76
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.52
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.69
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.77
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.3
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.2
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.46
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
606550,East Estate Withybush,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.11
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.15
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.97
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.5
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.9
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.32
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.51
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.72
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.54
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.02
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.61
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.6
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.1
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.6
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.55
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.23
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.17
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.62
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
606550,East Estate Withybush,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.16
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.4
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.11
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.74
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.24
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.7
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.1
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.32
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.43
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.67
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.8
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.84
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.2
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.5
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.1
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
