Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.05
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.64
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.54
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
606550,East Estate Withybush,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.42
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.95
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.75
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.51
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.04
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.7
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.19
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.5
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.67
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.6
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.37
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.4
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
606550,East Estate Withybush,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.76
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.39
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.38
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.74
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.65
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.69
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.24
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.79
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.82
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.0
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
606550,East Estate Withybush,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.03
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.61
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.51
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.92
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.98
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.11
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.22
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.66
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.05
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.68
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.4
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.82
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
606550,East Estate Withybush,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.51
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.9
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.6
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.58
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.0
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.66
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.84
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.7
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.58
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.65
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.1
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.1
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.66
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.38
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.55
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.02
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
606550,East Estate Withybush,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.91
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.82
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.26
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.12
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.4
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.85
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.41
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.34
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.14
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.85
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.8
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.4
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.1
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.23
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.9
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.64
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
606550,East Estate Withybush,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.33
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.15
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.47
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.74
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.4
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.69
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.49
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.23
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.26
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.3
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.89
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.1
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.1
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.5
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.49
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.77
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
606550,East Estate Withybush,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.68
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.4
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.17
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.65
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.4
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.94
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.8
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.97
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.69
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.46
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.1
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.5
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
606550,East Estate Withybush,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.5
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.78
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.4
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.36
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.48
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.2
