Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.76
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.78
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.84
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.19
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.89
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.34
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.4
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.3
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.8
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.73
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.25
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
606550,East Estate Withybush,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.68
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.69
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.42
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.1
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.49
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.2
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.75
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.6
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.38
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.99
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.12
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.78
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.9
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.2
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
606550,East Estate Withybush,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.55
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.01
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.5
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.55
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.2
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.69
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.29
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.6
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.31
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.81
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.03
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.2
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.1
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.75
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.7
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
606550,East Estate Withybush,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.88
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.02
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.4
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.94
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.14
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.6
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.61
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.8
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.59
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.12
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.25
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.33
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.8
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.28
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
606550,East Estate Withybush,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.42
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.31
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.71
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.94
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.87
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.2
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.84
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.57
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.04
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.44
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.0
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.0
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.2
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.83
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
606550,East Estate Withybush,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.57
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.02
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.18
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.87
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.7
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.57
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.81
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.23
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.73
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.54
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.4
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.3
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.7
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.7
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.36
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.51
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
606550,East Estate Withybush,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.3
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.45
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.43
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.91
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.8
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.3
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.7
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.8
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.54
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.32
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.67
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.91
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.42
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.47
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.9
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.7
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.3
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.31
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.4
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.25
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.19
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.37
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
606550,East Estate Withybush,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.72
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.7
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.69
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.47
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.07
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.97
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.49
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.33
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.98
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.26
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.72
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.89
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.2
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.6
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.7
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
