Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.65
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.64
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.89
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.06
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.93
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
606550,East Estate Withybush,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.25
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.79
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.5
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.05
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,66.8
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.0
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.07
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.7
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.51
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.02
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.48
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.52
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.7
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.9
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.6
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.5
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.59
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.53
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.71
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
606550,East Estate Withybush,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.39
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.51
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.03
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.33
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.7
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.6
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.4
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.27
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.79
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.15
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.23
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.05
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.08
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.7
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.1
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.0
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.32
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.84
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.16
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.87
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.82
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
606550,East Estate Withybush,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.62
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.41
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.98
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.13
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.6
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.6
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.04
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.17
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.23
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.58
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.81
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.44
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.8
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.4
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.9
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.2
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.09
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.02
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.22
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
606550,East Estate Withybush,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.36
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.74
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.87
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.93
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.06
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.8
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.6
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.04
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.69
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.9
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.93
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.86
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.6
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.6
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.77
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.2
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
606550,East Estate Withybush,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.79
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.78
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.48
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.28
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,27.48
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,66.7
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.4
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.3
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.57
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.75
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.91
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.42
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.07
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.57
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.2
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.2
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.8
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.77
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.13
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.76
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.04
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.72
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
606550,East Estate Withybush,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.6
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.92
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.02
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.74
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,72.2
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.5
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.9
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.95
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.09
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.84
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.81
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.74
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.53
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.1
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.1
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.1
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.28
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.1
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.63
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
606550,East Estate Withybush,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.71
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.75
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.08
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.41
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.0
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.5
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.5
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.78
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.94
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.9
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.89
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.5
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.78
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.6
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.0
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.4
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.92
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.43
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.64
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.73
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
606550,East Estate Withybush,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.66
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.47
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.86
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.77
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.84
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,75.4
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.3
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.3
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
