Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.46
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.61
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.04
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.55
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.57
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.19
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.3
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.4
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.3
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.58
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.69
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.33
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.65
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.61
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
606550,East Estate Withybush,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.16
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.35
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.01
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.73
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.52
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.8
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.6
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.15
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.37
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.43
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.77
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.35
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.09
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.2
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.5
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.9
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.07
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.28
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.25
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.52
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
606550,East Estate Withybush,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.28
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.19
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.21
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.56
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.7
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.99
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,62.5
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.9
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.8
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.07
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.69
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.12
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.66
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.48
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.94
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.4
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.0
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.9
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.75
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.51
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.93
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.56
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.4
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
606550,East Estate Withybush,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.99
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.43
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.31
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.86
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.5
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.6
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.37
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.2
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.08
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.42
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.06
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.63
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.7
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.3
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.2
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.75
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.95
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.08
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.07
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.59
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
606550,East Estate Withybush,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.05
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.26
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.24
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.42
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,35.64
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.65
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,94.1
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.0
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,148.9
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.22
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.87
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.78
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.17
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.82
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.86
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.3
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.3
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.4
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.66
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.41
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.93
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.73
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
606550,East Estate Withybush,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.67
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.7
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.2
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.83
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,30.33
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,78.7
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.0
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,126.4
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.71
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.89
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.29
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.16
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.81
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.26
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.7
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.5
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.3
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.77
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.21
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.91
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.33
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
606550,East Estate Withybush,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.82
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.75
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.59
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.08
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.96
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.7
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.6
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.8
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.46
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.4
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.19
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.71
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.07
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.88
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.8
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.4
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.1
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.68
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.77
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.21
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.15
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.17
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
606550,East Estate Withybush,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.06
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.51
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.4
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.98
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.43
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.7
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,71.5
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.5
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.7
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.5
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.25
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.74
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.45
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.8
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.73
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.5
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.7
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.5
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
