Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.57
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.08
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.64
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.94
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.3
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.14
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.5
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.0
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.3
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.47
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.55
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.81
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.79
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.92
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
606550,East Estate Withybush,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.88
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.37
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.63
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.09
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.7
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.05
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.14
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.42
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.02
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.05
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.71
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.5
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.9
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.2
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.27
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.19
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.53
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.52
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.85
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
606550,East Estate Withybush,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.1
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.57
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.55
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.44
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.88
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.01
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,31.13
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.81
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.41
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.21
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.25
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.1
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.7
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.3
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.43
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.44
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.77
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.16
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
606550,East Estate Withybush,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.72
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.29
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.17
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.24
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.6
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.61
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.96
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.02
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.09
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.26
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.1
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.7
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.7
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.4
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.63
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.95
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.58
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.13
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.8
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.47
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
606550,East Estate Withybush,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.92
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.45
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.58
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.56
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.1
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.23
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.52
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.84
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.07
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.5
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.07
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.9
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.7
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.7
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.5
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.64
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.83
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.98
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.98
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
606550,East Estate Withybush,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.95
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.23
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.84
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.74
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.85
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.79
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.7
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.41
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.77
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.83
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.84
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.61
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.46
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.6
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.0
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.7
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.97
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.38
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.33
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.29
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
606550,East Estate Withybush,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.61
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.97
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.79
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.16
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.59
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.21
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.3
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.3
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.02
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.63
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.48
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.55
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.64
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.7
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.6
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.9
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.3
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.9
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.67
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.38
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.67
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.85
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
606550,East Estate Withybush,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.52
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.98
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.54
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.56
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.7
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.63
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.6
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.8
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.9
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.47
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.39
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.77
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.86
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.17
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.61
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.7
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.0
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.9
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
