Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.17
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.91
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.59
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.8
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
606550,East Estate Withybush,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.22
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.68
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.22
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.72
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.89
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.81
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.7
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.5
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.99
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.54
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.25
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.98
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.92
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.9
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.4
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.2
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.5
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.31
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.54
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.97
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.31
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.76
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
606550,East Estate Withybush,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.42
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.11
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.11
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.07
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.72
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.85
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.8
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.5
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.39
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.04
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.61
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.33
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.95
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.29
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.6
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.1
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.9
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.99
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.12
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.36
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.51
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
606550,East Estate Withybush,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.04
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.64
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.53
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,35.15
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.88
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.16
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,155.7
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.9
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.69
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.98
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.97
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.26
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.51
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.88
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.0
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.0
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.7
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.06
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.72
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.31
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.63
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.89
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.54
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.3
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
606550,East Estate Withybush,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.68
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.71
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.88
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,35.53
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,29.53
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.81
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,64.6
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,158.4
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,129.2
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.1
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.7
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.57
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.39
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.12
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.72
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.17
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.8
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.0
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.0
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.53
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.06
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.71
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.82
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.08
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.3
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
606550,East Estate Withybush,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.24
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.31
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.13
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,39.91
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,35.3
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.03
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,72.8
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,178.0
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,155.0
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.6
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.58
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.0
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.98
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.83
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.05
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.95
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.7
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.2
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.0
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.78
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.76
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.72
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.22
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.37
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.14
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.37
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
606550,East Estate Withybush,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.8
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.3
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.9
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.84
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,38.27
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.44
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,74.8
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,198.2
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.1
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.3
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.0
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.5
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.56
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.69
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.91
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.77
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.6
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.5
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.2
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.93
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.77
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.33
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.64
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,95.76
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.15
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.85
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
606550,East Estate Withybush,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.39
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.94
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.92
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,46.36
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,39.87
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.6
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,204.7
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,173.1
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.6
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.56
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.56
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.41
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.03
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.33
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.57
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.5
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.4
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.4
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.96
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.03
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.07
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.68
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,98.98
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.73
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.38
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.4
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.4
606550,East Estate Withybush,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.49
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.77
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.61
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,46.8
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,41.07
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.84
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,74.5
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,208.1
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,178.6
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.6
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
