Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.36
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.99
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.37
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.74
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.13
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.37
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.0
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.3
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.2
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.19
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.15
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.54
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.41
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,106.48
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.8
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.57
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.9
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
606550,East Estate Withybush,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.48
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.06
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.78
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,44.97
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,41.23
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.94
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.8
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,199.4
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,179.0
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.0
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.7
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.44
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.99
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.73
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.67
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.58
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.5
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.2
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.0
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.02
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.97
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.08
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,108.43
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,92.41
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.18
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.2
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
606550,East Estate Withybush,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.6
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.09
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.97
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,43.98
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,40.39
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.38
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,195.2
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,175.3
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.6
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.11
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.44
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.35
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.33
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.09
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.72
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.8
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.8
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.6
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.59
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.06
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.77
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,110.09
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,98.35
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,92.08
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.3
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.8
606550,East Estate Withybush,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.29
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.86
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.4
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,43.21
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,39.42
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.03
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,63.5
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,189.9
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,169.2
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.1
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.98
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.46
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.86
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,55.94
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.47
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.32
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.2
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.7
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.9
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.38
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.77
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.31
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.1
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.7
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,101.11
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,85.95
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
606550,East Estate Withybush,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.96
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.05
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.48
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.97
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.4
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.34
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,196.0
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,168.0
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.2
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.41
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.58
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.08
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.67
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.78
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.98
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.5
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.4
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.1
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.49
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.12
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.07
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.74
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,104.22
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,87.85
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.2
606550,East Estate Withybush,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.96
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.29
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.23
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,43.79
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,40.59
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.95
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,71.2
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,191.8
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,172.7
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.3
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.86
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.04
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.88
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.79
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.54
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.31
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.7
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.0
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.3
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.01
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.95
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.8
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,109.5
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,110.22
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,90.57
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.2
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.9
606550,East Estate Withybush,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.39
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.37
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.58
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,43.9
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,42.12
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.61
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,193.9
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,180.3
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.6
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.42
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.72
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.19
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.0
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.8
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.86
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.0
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.8
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.5
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.03
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.74
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.55
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.24
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,112.1
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.01
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.4
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.4
606550,East Estate Withybush,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.93
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.05
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.33
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,44.16
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,37.86
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.11
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,72.6
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,192.2
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,160.9
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.7
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.73
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.12
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.82
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.13
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.07
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.76
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.3
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.7
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.2
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.94
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
