Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.81
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.7
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.85
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,109.51
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,108.07
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,91.9
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.8
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.8
606550,East Estate Withybush,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.05
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.55
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.1
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,44.99
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,40.67
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.87
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,196.5
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,173.3
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.2
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.96
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.16
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.16
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.68
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.74
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.26
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.1
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.5
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.4
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.33
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.27
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.39
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.65
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.32
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,106.52
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,106.19
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,92.12
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
606550,East Estate Withybush,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.31
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.28
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.34
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,39.52
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,34.97
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.96
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,73.0
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,170.8
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,147.5
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.6
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,32.86
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,32.75
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,31.65
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.95
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.18
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.02
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.1
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.7
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.99
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.07
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.23
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.63
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.89
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,103.78
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,103.47
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,90.39
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.1
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
606550,East Estate Withybush,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.15
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.37
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.49
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,43.82
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,38.81
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.75
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,78.3
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,189.7
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,163.9
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.1
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,31.44
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,31.41
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,30.49
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.43
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,58.86
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.76
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.6
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.1
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.2
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.59
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.25
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.67
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,105.64
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,108.98
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.62
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.1
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
606550,East Estate Withybush,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.9
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.61
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.19
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,42.42
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,36.22
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.59
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,73.8
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,183.6
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,153.4
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,31.03
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,31.3
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,30.26
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,54.05
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.33
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.01
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.1
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.1
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.5
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.82
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.67
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.34
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.11
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,103.1
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,105.9
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.13
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.9
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
606550,East Estate Withybush,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.01
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.93
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.55
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,41.83
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,36.82
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.46
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,69.3
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,180.7
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,155.6
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.7
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,33.53
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,33.23
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,32.1
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.38
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.83
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.83
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.4
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.6
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.1
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.76
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.55
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.53
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.46
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,107.7
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,111.55
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.47
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.7
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.5
606550,East Estate Withybush,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.26
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.14
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.9
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,42.24
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,37.12
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.33
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.8
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,182.5
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,157.1
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.0
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.27
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.91
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.58
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,57.29
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.54
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.72
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.2
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.7
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.3
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.94
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.58
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.6
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.15
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,108.54
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,104.86
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,90.35
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.2
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.9
606550,East Estate Withybush,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.64
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.21
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.22
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,41.93
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,37.57
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.34
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,75.1
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,181.1
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,158.6
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.6
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.96
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.71
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.05
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.77
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.63
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.54
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.6
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.3
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.6
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.42
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.94
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.32
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,105.22
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,108.46
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,89.76
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.1
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.3
606550,East Estate Withybush,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.37
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.08
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,44.0
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,36.06
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.52
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,74.7
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,190.9
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,153.3
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.6
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
