Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.97
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.12
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.32
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.64
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.36
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.81
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.3
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.2
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.2
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.33
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.82
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.06
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.7
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,104.64
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,90.61
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.3
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
606550,East Estate Withybush,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.52
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.67
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.45
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,42.39
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,38.9
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.55
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,78.4
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,183.1
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,164.0
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.0
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,32.48
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,32.22
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,30.4
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,61.34
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.49
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.56
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.8
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.1
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.4
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.06
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.97
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.54
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.5
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,109.79
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,112.46
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,94.13
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.3
606550,East Estate Withybush,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.26
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.02
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.46
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,43.34
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,37.34
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.22
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,79.2
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,187.5
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,158.1
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.6
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.07
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.6
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.4
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.65
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.44
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.72
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.7
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.8
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.8
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.38
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.21
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.35
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,110.51
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,106.15
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,90.37
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.9
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.7
606550,East Estate Withybush,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.83
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.86
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.84
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,42.36
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,39.35
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.53
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,89.9
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,182.1
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.7
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.03
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.96
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.36
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.57
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.77
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.65
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.3
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.8
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.8
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.01
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.16
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.42
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.77
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,108.98
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,105.13
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,83.88
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.5
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
606550,East Estate Withybush,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.66
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.92
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.37
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,45.03
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,35.89
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.49
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,87.5
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,193.6
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,151.8
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.9
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.58
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.43
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.06
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.78
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.72
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.16
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.1
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.2
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.2
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.38
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.98
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.23
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,106.82
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,97.44
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.4
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
606550,East Estate Withybush,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.48
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.77
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.94
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,46.42
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,41.3
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.29
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,77.3
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,200.8
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,175.9
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.6
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.53
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.37
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.32
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.7
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.73
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.4
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.8
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.8
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.8
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.96
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.39
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.72
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.68
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,98.94
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,97.24
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.3
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
606550,East Estate Withybush,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.38
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.45
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.89
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,47.72
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,41.57
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.01
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,75.3
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,206.8
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.3
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.1
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.1
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.03
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.56
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.31
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.02
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.2
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.1
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.7
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.0
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.78
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.1
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.89
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,105.34
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.58
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.76
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.3
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
606550,East Estate Withybush,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.82
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.4
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.75
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,46.04
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.98
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.34
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,200.8
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,170.5
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.5
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.91
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.5
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.42
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.74
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.45
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.49
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.1
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.8
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.4
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
