Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.87
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.42
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.64
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,107.28
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,105.63
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.27
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.7
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.6
606550,East Estate Withybush,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.94
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.97
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.1
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,44.92
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,42.93
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.6
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,196.6
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,183.5
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.3
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.28
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.29
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.74
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.89
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.47
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.89
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.0
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.7
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.98
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.45
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.86
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.56
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,113.08
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,116.28
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.45
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.9
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.8
606550,East Estate Withybush,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.37
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.73
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.72
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,47.13
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,41.69
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.12
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,206.8
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,179.2
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.6
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.58
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.74
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.45
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,61.03
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.61
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.16
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.2
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.6
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.1
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.93
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.98
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.85
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,117.64
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,114.88
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,102.26
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,527.6
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
606550,East Estate Withybush,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.43
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.25
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.11
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,44.54
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,42.56
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.56
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,75.1
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,193.5
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,180.6
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.9
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.36
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.9
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.78
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.14
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.52
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.47
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.3
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.1
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.6
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.5
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.27
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.13
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,112.49
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,113.82
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.93
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,501.6
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.7
606550,East Estate Withybush,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.43
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.27
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.41
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,48.61
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,44.32
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.39
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,73.7
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,214.3
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,191.1
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.2
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.83
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.39
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.5
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.77
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.62
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.73
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.9
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.4
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.8
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.71
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.94
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.97
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.17
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,120.57
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,116.2
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,99.74
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,541.4
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,520.4
606550,East Estate Withybush,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.77
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.44
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.46
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,47.55
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,42.77
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.68
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.0
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,209.4
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,184.5
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.4
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.84
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.97
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.27
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,61.42
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.56
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.85
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,287.2
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.2
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.18
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.75
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.18
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.36
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,119.77
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,99.02
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,537.2
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,512.1
606550,East Estate Withybush,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.71
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.21
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.24
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,45.91
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.02
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.47
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,68.6
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,200.2
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.5
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.3
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.71
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.42
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.02
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.98
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.82
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.27
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.6
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.5
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.3
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.96
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.56
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.18
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.76
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,111.05
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,107.06
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,93.9
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.0
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
606550,East Estate Withybush,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.07
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.72
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.77
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,46.76
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,42.88
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.35
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,67.4
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,205.2
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,183.2
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.7
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.49
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.24
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.39
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.68
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.49
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.35
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.8
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.8
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.1
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.7
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.53
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.47
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,107.51
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,100.07
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.06
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
606550,East Estate Withybush,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.99
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.88
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.97
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,48.6
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,42.3
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,37.87
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,215.5
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,183.4
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,169.4
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
