Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.92
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.18
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.2
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.16
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.21
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.34
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.6
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.0
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.2
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.15
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.05
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.81
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.52
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,104.22
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,95.09
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.82
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
606550,East Estate Withybush,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.51
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.52
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.66
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,48.12
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,41.47
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.19
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,213.2
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,179.9
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,159.1
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.54
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.68
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.99
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.91
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.05
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.23
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.7
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.7
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.5
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.09
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.89
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.86
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.21
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,105.12
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,101.2
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,97.79
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
606550,East Estate Withybush,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.62
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.97
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.54
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,47.08
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,40.81
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,34.74
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,206.2
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,175.2
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,153.9
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.29
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.53
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.47
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.31
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.39
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.13
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.0
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.9
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.3
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.19
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.63
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.26
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.5
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,102.01
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,102.77
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.67
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.5
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.0
606550,East Estate Withybush,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.98
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.34
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.97
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,49.01
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,37.33
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.14
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,213.4
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,160.7
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,151.0
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.46
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.15
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.53
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.95
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.35
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.78
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.0
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.7
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.1
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.42
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.94
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.2
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.42
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.42
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.06
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,105.95
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,98.02
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,94.37
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.2
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
606550,East Estate Withybush,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.07
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.96
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.08
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,46.11
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,34.64
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.84
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,202.9
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,150.1
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.7
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.01
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.85
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.84
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.01
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.92
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.96
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.5
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.2
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.4
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.81
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.61
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.15
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.04
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.88
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.53
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.9
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.7
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
606550,East Estate Withybush,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.12
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.06
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.24
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,50.56
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,36.01
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.72
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,74.9
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,220.9
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,156.3
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.9
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.29
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.48
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.52
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.21
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.33
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.2
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.3
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.1
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.6
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.38
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.32
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.24
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,98.94
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.29
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,90.29
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
606550,East Estate Withybush,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.27
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.86
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.8
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,52.34
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,40.42
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,36.29
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,71.9
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,229.9
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,175.4
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,162.1
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.05
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.18
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.27
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.37
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.88
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.18
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.3
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.7
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.9
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.18
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.7
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.45
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,102.88
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,93.19
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,90.58
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.8
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
606550,East Estate Withybush,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.37
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.7
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.78
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,49.96
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,38.54
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.32
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,76.0
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,218.6
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,165.7
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.3
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.15
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.73
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.3
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.15
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.22
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.34
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.9
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.7
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.1
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.1
