Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.48
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.09
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.74
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.27
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,96.64
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,86.92
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
606550,East Estate Withybush,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.96
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.31
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.7
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,47.14
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,38.31
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.18
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,207.6
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.0
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.4
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.13
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.56
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.69
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.12
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.16
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.44
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.6
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.8
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.19
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.1
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.07
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.62
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.03
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.42
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,88.33
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.94
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.8
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
606550,East Estate Withybush,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.52
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.88
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.57
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,51.95
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,39.95
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,35.21
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,71.4
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,228.3
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,174.1
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.0
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.44
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.47
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.37
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.18
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.87
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.97
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.4
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.7
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.7
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.59
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.28
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.5
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.96
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.97
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,97.84
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.76
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.0
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.9
606550,East Estate Withybush,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.83
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.49
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.06
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,46.82
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,35.96
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.39
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.5
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,204.7
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,155.7
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.1
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.47
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.41
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.67
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.76
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.65
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.19
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.0
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.3
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.4
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.14
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.33
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.62
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.33
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.59
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,92.46
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.06
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.8
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
606550,East Estate Withybush,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.72
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.73
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.25
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,44.02
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,34.17
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.52
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.2
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,191.1
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,146.0
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.4
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.22
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.97
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.69
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.79
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.38
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.78
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.4
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.0
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.6
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.76
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.63
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.27
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.42
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,103.66
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,99.66
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.86
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
606550,East Estate Withybush,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.47
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.3
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.56
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,42.61
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,30.51
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.59
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,185.9
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,130.9
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.3
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.07
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.84
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.18
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.04
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.25
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.32
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.5
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.0
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.1
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.83
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.23
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.75
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,102.33
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.94
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,90.89
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
606550,East Estate Withybush,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.35
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.29
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.93
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,44.5
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,36.29
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.63
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.9
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,194.7
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,156.2
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.3
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.52
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.8
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.83
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.56
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.62
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.01
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.8
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.7
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.6
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.41
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.25
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.95
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.08
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.73
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,104.84
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,102.94
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,98.19
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.7
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.3
606550,East Estate Withybush,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.05
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.17
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.14
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,44.5
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,42.04
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.09
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,59.3
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,194.2
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,179.4
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.0
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.76
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.89
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.49
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.25
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.11
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.7
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.7
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.7
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.8
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.35
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.24
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,99.14
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,98.52
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,92.29
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
606550,East Estate Withybush,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.84
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.41
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,39.98
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,33.07
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.04
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.4
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,173.2
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,140.7
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.1
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
