Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.57
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.51
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.37
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.44
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.39
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.03
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.9
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.4
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.0
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.44
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.66
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,96.52
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,87.53
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.87
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
606550,East Estate Withybush,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.34
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.22
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.5
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,39.98
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.17
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.75
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,76.6
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,172.8
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,167.0
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.9
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.74
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.18
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.65
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.02
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.37
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.11
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.8
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.7
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.5
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.02
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.91
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.82
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.78
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,89.32
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
606550,East Estate Withybush,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.5
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.94
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.64
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,36.5
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.81
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.04
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,160.0
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,124.0
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.1
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.45
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.22
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.33
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.3
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.62
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.29
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.3
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.3
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.0
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.97
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.15
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.18
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.62
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.86
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
606550,East Estate Withybush,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.44
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.24
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.42
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,35.47
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,30.79
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.85
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,157.6
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,133.2
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.9
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.24
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.66
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.03
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.17
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.15
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.31
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.8
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.9
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.4
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.89
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.54
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.63
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.58
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.29
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,80.88
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
606550,East Estate Withybush,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.52
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.26
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.7
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.38
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.5
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.74
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.0
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.3
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.1
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.98
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.97
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.71
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.83
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.76
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.37
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.5
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.4
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.9
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.87
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.84
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.53
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.37
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.35
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
606550,East Estate Withybush,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.62
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.32
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.74
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.78
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.86
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.71
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.4
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.8
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.01
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.22
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.84
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.36
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.6
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.66
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.5
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.9
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.6
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.02
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.08
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.16
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,80.43
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.59
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.5
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
606550,East Estate Withybush,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.6
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.92
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.58
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.56
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.47
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.95
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.4
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.5
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.57
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.65
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.6
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.83
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.26
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.57
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.2
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.7
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.7
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.52
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.79
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.67
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,75.91
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.69
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
606550,East Estate Withybush,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.71
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.19
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.43
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.78
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.87
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.28
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.7
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.8
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.0
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.41
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.84
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.01
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.71
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.74
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.3
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.9
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.0
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
