Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.11
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.21
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.74
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.06
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.75
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.11
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
606550,East Estate Withybush,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.78
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.88
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.86
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.12
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.27
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.52
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.9
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.3
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.94
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.67
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.75
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.11
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.63
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.85
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.6
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.2
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.4
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.41
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.46
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.3
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.93
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.43
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.87
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
606550,East Estate Withybush,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.85
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.26
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.66
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.22
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.25
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.97
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.6
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.6
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.6
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.04
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.29
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.44
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.12
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.76
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.34
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.1
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.2
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.3
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.28
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.5
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.62
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.15
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.41
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
606550,East Estate Withybush,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.39
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.42
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.77
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.06
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.99
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.8
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.7
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.6
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.88
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.17
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.87
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.89
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.31
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.4
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.7
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.0
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,42.7
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.33
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.22
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.06
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
606550,East Estate Withybush,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.62
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.21
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.13
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.16
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.3
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.54
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.07
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.05
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.66
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.86
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.24
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.9
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.0
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.4
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.55
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.83
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.51
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.57
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
606550,East Estate Withybush,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.17
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.32
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.33
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.8
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.15
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.28
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.28
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.6
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.89
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.69
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.7
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.2
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.0
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.77
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.05
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.84
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
606550,East Estate Withybush,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.57
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.78
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.95
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.19
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.45
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.7
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.81
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.65
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.76
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.54
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.32
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.2
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.3
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.8
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.4
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.73
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.24
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.23
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.59
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.86
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
606550,East Estate Withybush,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.26
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.02
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.05
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.72
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.38
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.37
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.75
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.11
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.86
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.06
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.25
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.3
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.1
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.7
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.54
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.93
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
606550,East Estate Withybush,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.41
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.35
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.34
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.5
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.1
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
