Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.0
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.71
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.2
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.43
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.25
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.71
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.3
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.5
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.1
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.79
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.98
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.2
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.55
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
606550,East Estate Withybush,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.13
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.81
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.09
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.46
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.5
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.54
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.72
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.59
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.68
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.28
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.29
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.2
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.2
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.2
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.32
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.41
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.8
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.65
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
606550,East Estate Withybush,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.66
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.07
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.06
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.44
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.3
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.67
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.76
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.96
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.62
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.01
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.58
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.2
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.3
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.1
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.76
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.79
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
606550,East Estate Withybush,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.31
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.71
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.8
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.61
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.1
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.5
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.68
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.55
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.85
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.73
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.15
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.54
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.6
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.4
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.77
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.5
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
606550,East Estate Withybush,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.85
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.79
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.09
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.95
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.0
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.39
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.35
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.67
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.6
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.87
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.41
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.8
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.6
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.62
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.12
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
606550,East Estate Withybush,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.91
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.28
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.56
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.49
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.79
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.9
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.1
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.48
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.75
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.78
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.29
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.28
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.2
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.62
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
606550,East Estate Withybush,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.34
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.04
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.36
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.88
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.51
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.72
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.12
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.12
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.5
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.22
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
606550,East Estate Withybush,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.03
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.12
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.3
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.85
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.56
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.2
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.47
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.59
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.05
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.73
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.25
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.33
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.8
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
