Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.58
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
606550,East Estate Withybush,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.88
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.81
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.21
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.44
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.0
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.3
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.0
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.07
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.17
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.3
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.26
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.66
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.4
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.8
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.3
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,3.3
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.32
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
606550,East Estate Withybush,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.65
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.16
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.29
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.98
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.42
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.67
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.07
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.56
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
606550,East Estate Withybush,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.03
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.93
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.37
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.35
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,72.0
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.7
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.78
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.5
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.29
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.61
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.52
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.22
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.4
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.6
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
606550,East Estate Withybush,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.46
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.35
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.17
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.63
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.21
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,72.2
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.5
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.5
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.22
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.79
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.0
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.08
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.46
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.6
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.8
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.43
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.19
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
606550,East Estate Withybush,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.13
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.66
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.84
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.01
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.4
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.51
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.53
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.9
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.22
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.65
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.9
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.6
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.5
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.07
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.42
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.68
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
606550,East Estate Withybush,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.65
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.88
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.9
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.94
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.6
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.78
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.85
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.25
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.66
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.03
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.7
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.32
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
606550,East Estate Withybush,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.59
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.8
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.49
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.8
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.01
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.2
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.19
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.35
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.57
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.36
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.67
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.22
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.19
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
606550,East Estate Withybush,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.01
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.6
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.83
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.99
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.3
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.13
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.35
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.87
