Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.16
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.31
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.63
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.5
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.54
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.97
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
606550,East Estate Withybush,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.01
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.88
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.68
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.38
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.73
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.1
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.32
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.05
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.37
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.49
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.8
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.4
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.7
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.22
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.21
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
606550,East Estate Withybush,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.1
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.23
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.26
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.34
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.67
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.9
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.14
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.63
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.63
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.69
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.55
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.1
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.8
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.41
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
606550,East Estate Withybush,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.54
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.28
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.6
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.06
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.3
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.3
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.97
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.71
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.9
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.21
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
606550,East Estate Withybush,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.81
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.4
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.68
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.62
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.89
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.7
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.06
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.09
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.81
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.08
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.74
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
606550,East Estate Withybush,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.96
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.13
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.09
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.65
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.8
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.59
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.86
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.61
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.92
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.6
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.15
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.0
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.6
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.04
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.58
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.92
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
606550,East Estate Withybush,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.41
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.45
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.52
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.46
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.52
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.8
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.8
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.03
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.45
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.57
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.64
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.7
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.2
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.93
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
606550,East Estate Withybush,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.02
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.64
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.14
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.22
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.46
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.5
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.69
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.47
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.14
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.9
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.72
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.04
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.8
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.9
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.17
