Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.5
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
606550,East Estate Withybush,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.56
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.58
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.64
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.68
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.91
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.18
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.56
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.95
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.57
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.0
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.9
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
606550,East Estate Withybush,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.16
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.06
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.36
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.17
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.3
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.3
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.15
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.02
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.97
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.36
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.92
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.47
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.6
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.2
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.5
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.77
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.57
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.3
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
606550,East Estate Withybush,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.39
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.25
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.16
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.08
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.5
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.9
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.88
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.05
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.4
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.63
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.06
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.1
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.76
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.49
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
606550,East Estate Withybush,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.91
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.95
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.91
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.46
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.1
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.69
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.85
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.8
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.05
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.34
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.11
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.5
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.3
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.5
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.42
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.44
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.54
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.34
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
606550,East Estate Withybush,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.66
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.23
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.82
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.0
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.14
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.16
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.44
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.87
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.75
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.57
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.3
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.3
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.5
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.24
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.99
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
606550,East Estate Withybush,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.44
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.17
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.6
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.8
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.9
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.95
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.05
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.29
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.22
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.4
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.65
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.8
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.1
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.7
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.84
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.83
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.56
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.54
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
606550,East Estate Withybush,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.12
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.87
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.13
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.22
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.3
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.09
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.4
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.5
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.07
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.75
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.47
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.5
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.4
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.7
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.67
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.92
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
606550,East Estate Withybush,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.16
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.63
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.7
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.58
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.89
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.0
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.25
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.82
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.68
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.03
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.92
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.65
