Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.1
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.3
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.0
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.88
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.09
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.67
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.98
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
606550,East Estate Withybush,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.63
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.13
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.97
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.05
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.5
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.7
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.8
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.53
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.17
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.61
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.11
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.72
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.1
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.3
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.3
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.86
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.31
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.76
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.94
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.37
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
606550,East Estate Withybush,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.89
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.13
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.73
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.36
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.01
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.93
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.89
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.94
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.72
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.5
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.8
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.3
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.4
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.34
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.13
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.66
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.37
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.83
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
606550,East Estate Withybush,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.24
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.37
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.82
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.1
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.43
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.45
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.3
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.29
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.93
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.65
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.9
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.0
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.6
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.12
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.56
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.2
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.46
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.61
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
606550,East Estate Withybush,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.64
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.43
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.9
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.7
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.2
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.8
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.09
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.91
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.26
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.41
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.59
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.1
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.3
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.4
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.21
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.07
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
606550,East Estate Withybush,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.44
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.52
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.19
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.9
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.37
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.46
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.94
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.86
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.05
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.6
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.8
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.7
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.6
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.32
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.78
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.41
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.11
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
606550,East Estate Withybush,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
